Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,34.58
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,44.61
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,148.1
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,190.3
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,35.57
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,42.36
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,44.21
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,152.4
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,180.1
775810,Fairway View - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,187.8
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.3
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,35.94
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,34.96
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,40.35
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
775810,Fairway View - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,171.2
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,34.79
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,36.87
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,43.71
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.8
775810,Fairway View - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,185.5
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,38.19
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,42.3
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,39.25
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,85.3
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,180.4
775810,Fairway View - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,39.22
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,45.02
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,35.56
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,166.9
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,190.8
775810,Fairway View - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,37.67
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,41.24
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,37.33
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,162.2
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,177.2
775810,Fairway View - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,34.54
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,36.65
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,38.38
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,157.3
775810,Fairway View - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.75
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.61
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.9
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,34.83
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,42.99
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,55.9
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,105.6
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,150.8
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,182.3
775810,Fairway View - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,234.4
