Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.69
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.95
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.1
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,27.35
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,43.31
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,53.31
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,183.0
775810,Fairway View - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,223.5
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,32.07
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,47.02
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,43.22
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,102.8
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,199.2
775810,Fairway View - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.38
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,41.18
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,36.98
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.1
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,175.1
775810,Fairway View - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,157.9
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,34.9
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,36.31
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,34.76
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,81.3
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,156.8
775810,Fairway View - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,35.43
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,44.73
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,35.67
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,89.5
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,190.7
775810,Fairway View - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.39
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,38.42
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,49.69
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,35.37
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,165.8
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,210.9
775810,Fairway View - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,153.1
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,45.01
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,46.53
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,35.05
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,190.6
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,196.7
775810,Fairway View - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,40.51
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,38.1
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,41.49
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,162.2
775810,Fairway View - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,177.3
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,42.37
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,37.51
