Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,45.86
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,84.9
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,180.1
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,160.3
775810,Fairway View - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,195.9
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,31.39
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,39.25
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,38.78
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
775810,Fairway View - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,30.38
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,42.52
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,41.78
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,180.7
775810,Fairway View - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,178.7
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,35.02
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,37.31
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,41.75
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.4
775810,Fairway View - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,181.4
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,32.39
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,39.52
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,45.43
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,144.2
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,170.6
775810,Fairway View - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,195.3
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,39.67
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,36.49
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,44.33
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,160.4
775810,Fairway View - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,191.6
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.85
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,36.22
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,33.16
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,50.04
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
775810,Fairway View - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,213.4
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,36.81
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,37.51
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,51.61
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,164.2
775810,Fairway View - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,222.6
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,29.93
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,43.27
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,48.03
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,187.0
775810,Fairway View - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,209.3
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
