Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,36.2
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,41.29
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,32.42
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,158.4
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,178.5
775810,Fairway View - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.26
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,37.91
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,47.47
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,35.33
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,203.7
775810,Fairway View - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,42.55
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,37.42
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,38.01
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,185.0
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,161.8
775810,Fairway View - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,165.8
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,39.38
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,30.32
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,44.21
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,171.1
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
775810,Fairway View - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,192.2
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,39.36
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,34.48
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,39.32
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
775810,Fairway View - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,172.0
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.85
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,37.24
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,40.77
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,38.47
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,177.1
775810,Fairway View - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,168.8
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.75
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,34.86
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,40.2
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,39.97
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
775810,Fairway View - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,175.1
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,34.65
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,33.85
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,34.92
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,81.3
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
775810,Fairway View - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,32.9
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,40.18
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,32.45
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,174.7
775810,Fairway View - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
