Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,35.31
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,27.68
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,29.36
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,81.1
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
775810,Fairway View - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,24.41
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,26.16
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,26.25
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
775810,Fairway View - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,26.6
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,20.48
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
775810,Fairway View - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,27.04
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,28.91
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,23.49
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
775810,Fairway View - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,31.96
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,26.33
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,25.63
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,26.66
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,25.51
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,23.69
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,21.63
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,23.77
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,25.66
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,22.29
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,23.09
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,20.4
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,20.75
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,27.4
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,19.58
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
