Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,28.1
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,20.54
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,22.61
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,20.79
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,21.94
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,23.16
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,21.1
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,20.09
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,28.84
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,20.54
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,19.93
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,128.3
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,25.51
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,21.34
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,26.03
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,25.37
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,21.47
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,26.21
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,24.62
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,23.17
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,28.88
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
775810,Fairway View - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,25.38
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,25.88
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,28.19
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
775810,Fairway View - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,26.13
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,22.28
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,27.49
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
