Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,25.94
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,22.38
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,29.75
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
775810,Fairway View - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,25.94
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,21.1
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,27.58
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,26.32
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,19.74
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,27.04
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,24.66
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,19.94
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,27.16
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,111.1
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,25.14
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,19.26
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,28.66
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
775810,Fairway View - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,26.47
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,18.83
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,27.96
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
775810,Fairway View - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,26.06
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,20.38
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,28.49
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,25.86
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,18.84
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,30.93
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,26.13
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,21.82
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,30.54
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
