Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,26.84
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,20.61
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,28.45
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
775810,Fairway View - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,25.74
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,23.83
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,27.06
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,26.37
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,24.31
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,27.64
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.53
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,36.77
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,24.38
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,29.32
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.44
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,37.06
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,21.26
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,28.79
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.87
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,85.0
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,37.02
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,23.54
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,28.72
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,158.6
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
775810,Fairway View - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.92
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,28.98
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,24.75
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,39.26
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,169.4
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.2
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,31.07
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,23.24
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,39.7
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,33.22
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,23.93
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,39.66
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
775810,Fairway View - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
