Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,40.84
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,24.99
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,25.07
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,173.9
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
775810,Fairway View - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,38.16
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,24.19
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,26.1
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
775810,Fairway View - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,30.9
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,24.57
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,25.23
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
775810,Fairway View - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,37.53
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,22.32
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,29.24
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,37.93
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,22.85
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,27.81
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,161.4
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
775810,Fairway View - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,33.16
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,26.18
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,26.2
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,84.9
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,31.62
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,27.48
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,29.27
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
775810,Fairway View - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,30.6
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,25.83
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,29.46
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,80.8
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
775810,Fairway View - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,35.67
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,27.97
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,28.75
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
775810,Fairway View - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
