Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,35.6
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,28.86
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,28.61
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
775810,Fairway View - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,33.64
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,27.83
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,38.97
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
775810,Fairway View - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,169.1
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.94
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,39.74
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,32.39
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,44.16
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,96.8
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,137.6
775810,Fairway View - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,187.0
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,35.9
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,32.88
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,38.19
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,87.8
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
775810,Fairway View - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.09
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,46.12
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,40.61
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,38.05
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,194.6
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,172.7
775810,Fairway View - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,37.3
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,38.01
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,47.06
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,98.1
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
775810,Fairway View - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,199.5
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,40.52
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,39.69
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,48.0
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,172.4
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,167.2
775810,Fairway View - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,203.0
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.09
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.51
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,38.53
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,49.85
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,55.76
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,165.2
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,207.6
775810,Fairway View - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,235.0
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.35
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,43.19
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,42.28
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,53.59
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,102.3
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,185.6
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,177.1
775810,Fairway View - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,226.4
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
