Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,45.33
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,46.29
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,49.58
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,195.0
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,194.0
775810,Fairway View - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,210.3
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,42.97
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,54.97
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,185.8
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,201.8
775810,Fairway View - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,232.1
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,44.41
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,49.24
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,54.88
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,192.2
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,207.2
775810,Fairway View - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,232.2
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,47.05
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,44.32
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,59.71
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,203.4
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
775810,Fairway View - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,251.6
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.24
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.31
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,55.97
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,45.76
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,48.9
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,237.9
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.8
775810,Fairway View - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,207.3
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.25
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,48.01
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,50.13
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,59.17
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,204.6
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,210.6
775810,Fairway View - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,248.9
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.28
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,53.67
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,47.58
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,59.12
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,228.9
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,200.1
775810,Fairway View - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,250.1
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.33
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,59.44
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,40.19
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,58.64
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,250.4
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
775810,Fairway View - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,247.2
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.81
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.89
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.58
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,62.63
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,40.94
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,61.41
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,118.6
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,263.8
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,173.0
775810,Fairway View - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,257.0
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
