Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.02
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.23
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,50.76
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,41.03
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,62.23
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,105.6
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,214.6
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,172.9
775810,Fairway View - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,260.6
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,50.05
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,51.88
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,63.04
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,97.9
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,211.3
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.6
775810,Fairway View - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,264.0
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.22
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,47.41
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,54.32
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,66.07
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,115.1
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,200.5
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,227.5
775810,Fairway View - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,277.5
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.86
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,44.13
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,51.04
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,59.78
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,214.8
775810,Fairway View - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,252.3
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,44.33
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,50.88
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,57.76
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,189.9
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,214.0
775810,Fairway View - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,242.8
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,48.04
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,51.97
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,69.32
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,118.8
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,204.1
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,218.9
775810,Fairway View - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,291.3
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.94
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,116.8
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.39
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,51.08
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,54.75
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,71.97
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,123.1
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,216.1
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,230.0
775810,Fairway View - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,302.7
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.86
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.47
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,59.08
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,49.42
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,76.97
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,131.9
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,249.7
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,208.9
775810,Fairway View - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,323.9
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.98
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,51.17
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,47.75
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,64.34
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,108.8
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,201.6
775810,Fairway View - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,271.0
775810,Fairway View - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
