Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,65.09
775810,Fairway View - Worcester,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,244.1
775810,Fairway View - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,248.7
775810,Fairway View - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,275.4
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.28
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.84
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.24
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.29
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,53.36
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,63.64
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,69.22
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,227.9
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,269.5
775810,Fairway View - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,293.1
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.41
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,43.13
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,55.55
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,64.9
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,119.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,185.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,235.0
775810,Fairway View - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,277.5
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.85
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,44.89
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,48.08
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,60.61
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,102.5
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,192.5
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,204.8
775810,Fairway View - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,257.1
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.41
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.83
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.9
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,43.57
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,41.13
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,66.1
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,121.1
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,188.3
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.3
775810,Fairway View - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,280.1
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.7
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,37.4
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,48.19
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,57.14
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
775810,Fairway View - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,242.5
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.54
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.97
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,45.32
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,54.87
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,56.65
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,194.3
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,232.4
775810,Fairway View - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,240.9
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.95
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,35.13
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,45.81
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,49.08
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,197.5
775810,Fairway View - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,209.6
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,30.97
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,37.79
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,40.88
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
775810,Fairway View - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,177.1
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.16
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
