Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,40.95
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,42.67
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,43.76
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,178.4
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,182.8
775810,Fairway View - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.76
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,24.36
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,34.83
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,39.95
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,106.0
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.8
775810,Fairway View - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.23
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,22.71
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,32.94
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,44.73
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,113.8
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
775810,Fairway View - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.33
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,22.73
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,25.72
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,38.68
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
775810,Fairway View - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,166.6
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,27.37
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,31.03
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,26.53
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
775810,Fairway View - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,32.01
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,38.09
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,41.02
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,162.9
775810,Fairway View - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,179.4
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,35.9
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,33.76
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,37.43
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
775810,Fairway View - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,163.1
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,29.12
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,35.12
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,31.54
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,92.5
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
775810,Fairway View - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,33.63
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,29.28
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,34.7
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,147.0
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
