Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,26.92
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,26.75
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,30.97
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,21.12
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,33.59
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,25.95
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
775810,Fairway View - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,21.69
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,23.79
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,28.75
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
775810,Fairway View - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,33.34
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,105.6
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,145.4
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,21.12
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,19.25
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,34.65
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,33.11
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,26.63
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,40.36
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
775810,Fairway View - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,19.94
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,25.08
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,88.1
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.62
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,22.94
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,24.14
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
775810,Fairway View - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,27.24
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,22.99
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,95.9
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
775810,Fairway View - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
