Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,22.59
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,35.82
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,25.07
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
775810,Fairway View - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,20.78
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,30.99
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,18.36
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,23.57
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,34.9
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,24.24
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,32.45
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,36.85
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
775810,Fairway View - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,159.8
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,25.23
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,35.92
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,36.04
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
775810,Fairway View - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,23.55
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,36.57
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,37.93
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
775810,Fairway View - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,163.9
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.54
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,32.02
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,33.64
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,33.54
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
775810,Fairway View - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.16
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,26.19
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,33.59
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,45.68
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,111.7
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
775810,Fairway View - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,199.3
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,22.68
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,30.05
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,32.86
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,87.5
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
775810,Fairway View - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,144.8
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
