Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,29.41
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,27.5
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,30.14
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.1
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,29.54
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,37.51
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,36.46
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,82.1
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,162.1
775810,Fairway View - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,31.73
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,43.31
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,35.13
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,185.1
775810,Fairway View - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,152.3
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,32.91
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,40.33
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,43.36
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
775810,Fairway View - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,27.12
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,35.36
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,49.08
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
775810,Fairway View - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,210.0
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.7
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,33.92
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,52.79
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
775810,Fairway View - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,225.4
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,36.35
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,39.16
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,43.4
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.9
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,168.2
775810,Fairway View - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,186.9
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.77
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,30.94
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,47.02
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,34.72
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,101.5
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,202.2
775810,Fairway View - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,151.1
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,34.71
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,41.15
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,38.43
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,152.5
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,176.3
775810,Fairway View - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.48
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,77.4
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.7
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
