Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.4
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,35.44
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,50.71
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,37.63
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,217.1
775810,Fairway View - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,162.9
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.44
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.83
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,34.46
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,41.93
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,42.62
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,181.1
775810,Fairway View - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,183.9
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.04
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,33.05
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,27.8
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,39.61
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,87.5
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
775810,Fairway View - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,171.3
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.2
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,29.2
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,28.25
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,33.58
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
775810,Fairway View - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,145.9
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.1
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,43.36
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,32.41
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,36.29
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,186.9
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
775810,Fairway View - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,35.35
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,36.68
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,37.43
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,86.7
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,156.5
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
775810,Fairway View - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.5
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,32.98
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,38.43
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,32.18
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
775810,Fairway View - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,42.5
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,33.03
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,31.69
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,90.8
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
775810,Fairway View - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.7
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,33.6
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,31.44
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,40.85
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
775810,Fairway View - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,176.0
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
