Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,29.43
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,36.59
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,45.71
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,108.6
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,159.2
775810,Fairway View - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,199.2
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,42.84
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,38.06
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,44.67
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,163.8
775810,Fairway View - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,191.1
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.98
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.5
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.5
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,45.82
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,41.09
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,39.03
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,193.8
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
775810,Fairway View - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,168.6
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,34.84
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,34.72
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,51.86
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
775810,Fairway View - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,222.3
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,44.59
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,40.04
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,40.26
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,193.5
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
775810,Fairway View - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,177.1
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,38.71
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,42.66
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,49.06
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,35.74
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,39.62
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,50.93
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,158.6
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,220.6
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,29.19
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,27.82
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,44.22
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,132.7
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
775810,Fairway View - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,191.8
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,34.66
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,43.66
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,34.58
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,100.8
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,192.7
775810,Fairway View - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,151.4
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
