Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,33.74
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,27.32
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,34.54
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
775810,Fairway View - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,37.06
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,32.92
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,29.55
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
775810,Fairway View - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.5
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,27.3
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,31.29
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,28.61
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
775810,Fairway View - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,24.5
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,26.89
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,34.55
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,28.92
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,81.9
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
775810,Fairway View - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,23.97
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,35.32
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,36.02
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
775810,Fairway View - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.7
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,25.92
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,36.43
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,80.8
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,161.2
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,33.43
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,24.91
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,30.97
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,80.8
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,149.3
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
775810,Fairway View - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,22.15
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,33.45
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,29.14
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,20.95
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,21.78
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,77.4
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
