Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,20.3
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,21.62
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,19.47
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.1
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,19.12
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,20.77
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,19.41
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.2
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,19.01
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,20.18
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,20.29
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,20.03
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,22.75
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.4
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,21.73
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,19.04
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,22.23
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,19.22
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,20.12
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,28.87
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,20.27
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,21.16
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,20.06
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,22.46
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,23.49
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
775810,Fairway View - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.7
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,22.21
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,22.23
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,25.15
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
