Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.89
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,21.03
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,23.28
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
775810,Fairway View - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,21.31
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,21.46
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,21.68
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,20.89
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,20.52
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,19.53
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,25.45
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,21.96
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,19.35
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
775810,Fairway View - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,25.84
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,21.29
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,19.03
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,27.05
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,19.7
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,18.93
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,26.24
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,20.03
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,18.8
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,27.71
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,19.14
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,19.46
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,27.53
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,18.43
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,19.9
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,121.4
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
775810,Fairway View - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
