Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,26.98
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,20.08
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,24.61
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,30.15
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,20.11
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,31.32
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,33.68
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,20.64
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,31.13
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,40.69
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,19.79
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,28.75
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,174.0
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,20.71
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,31.76
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,163.3
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,138.9
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,28.46
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,22.36
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,31.64
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,26.21
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,25.48
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,29.83
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
775810,Fairway View - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,26.25
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,23.89
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,28.31
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,27.47
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,24.68
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,28.69
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
