Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,28.69
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,24.5
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,30.52
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
775810,Fairway View - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,33.6
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,35.78
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,24.42
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,25.84
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,86.6
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.7
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,33.45
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,23.2
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,25.2
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
775810,Fairway View - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,33.8
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,31.82
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,28.51
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,27.28
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
775810,Fairway View - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,33.9
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,32.39
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,24.66
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,26.85
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,139.2
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
775810,Fairway View - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.1
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,32.37
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,25.91
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,26.62
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,77.3
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,34.2
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,31.97
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,25.67
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,27.89
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,138.9
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.3
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,30.02
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,25.63
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,28.64
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
775810,Fairway View - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.4
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,29.66
