Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,27.24
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,28.49
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
775810,Fairway View - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,29.8
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,26.83
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,29.59
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
775810,Fairway View - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,129.2
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,36.66
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,27.81
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,31.55
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
775810,Fairway View - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,32.06
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,29.97
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,32.16
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
775810,Fairway View - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.7
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,38.25
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,30.13
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,32.08
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,162.4
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.8
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,36.15
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,30.35
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,39.19
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
775810,Fairway View - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.8
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,37.96
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,39.87
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,46.14
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,161.7
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,168.2
775810,Fairway View - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,196.1
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.58
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.8
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,34.04
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,40.19
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,50.37
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,169.6
775810,Fairway View - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,213.8
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.9
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,36.85
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,38.06
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,40.3
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.9
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,161.7
775810,Fairway View - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,176.5
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.9
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
