Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,46.12
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,37.75
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,40.17
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,196.1
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
775810,Fairway View - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.3
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.69
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.0
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,42.11
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,45.77
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,50.31
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
775810,Fairway View - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,214.8
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.12
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.21
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.8
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,35.0
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,45.41
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,41.41
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,54.88
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,194.8
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
775810,Fairway View - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,232.7
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,34.9
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,50.87
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,46.33
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,59.38
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,109.6
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,217.7
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,196.1
775810,Fairway View - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,254.3
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.82
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.9
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,55.1
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,43.59
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,55.58
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,113.5
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,234.1
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,185.5
775810,Fairway View - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,238.3
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.9
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,51.09
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,43.35
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,65.24
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,120.3
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,218.3
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.3
775810,Fairway View - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,278.1
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.81
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.13
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.9
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,51.68
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,42.03
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,72.65
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,139.6
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,223.0
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,180.3
775810,Fairway View - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,308.5
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.14
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,126.2
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.12
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.9
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,56.0
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,44.17
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,71.29
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,239.3
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
775810,Fairway View - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,303.5
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.44
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.2
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.8
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,50.59
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,39.98
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,70.44
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,143.4
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,217.1
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
775810,Fairway View - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,299.6
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.57
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
