Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.8
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,50.88
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,49.58
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,59.91
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,217.6
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,210.3
775810,Fairway View - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,255.5
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.8
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,49.61
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,43.94
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,58.93
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,108.0
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.9
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.2
775810,Fairway View - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,252.2
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.95
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.8
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,50.61
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,49.72
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,65.52
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,119.5
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,216.4
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,212.1
775810,Fairway View - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,281.6
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.48
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.29
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.7
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,44.94
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,51.48
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,70.21
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,132.8
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,193.6
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,218.9
775810,Fairway View - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,299.1
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.28
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,44.92
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,49.08
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,66.08
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,124.1
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,194.0
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,208.9
775810,Fairway View - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,281.8
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.96
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,82.8
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,128.3
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,45.67
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,46.66
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,73.44
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,141.6
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,197.5
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,199.5
775810,Fairway View - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,312.4
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.39
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.29
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.32
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,57.81
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,50.09
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,61.89
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,115.7
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,250.7
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,213.3
775810,Fairway View - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,263.7
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.95
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.98
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.77
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,50.52
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,48.16
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,72.64
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,134.1
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,217.1
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,205.4
775810,Fairway View - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,312.4
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.75
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.12
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.22
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.8
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.49
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.8
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.4
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,55.38
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,55.68
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,82.26
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,143.2
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,237.1
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,237.9
775810,Fairway View - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,351.7
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
