Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.3
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,45.73
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,48.58
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,65.99
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,122.4
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,197.8
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,208.3
775810,Fairway View - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,282.4
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.49
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.13
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.6
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.2
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,50.6
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,45.03
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,68.61
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,128.5
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,217.7
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
775810,Fairway View - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,293.1
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.98
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.21
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.47
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.1
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,50.62
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,54.79
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,70.8
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,218.1
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,235.0
775810,Fairway View - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,302.3
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.66
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.18
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.94
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.9
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,56.16
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,43.99
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,60.48
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,110.1
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,241.3
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,189.8
775810,Fairway View - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,260.0
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.49
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.44
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.92
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.09
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.7
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.8
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,68.65
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,51.72
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,66.46
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,111.6
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,293.4
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,222.0
775810,Fairway View - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,284.3
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.19
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.91
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.55
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.68
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.7
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,55.67
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,55.39
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,72.01
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,242.7
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,237.4
775810,Fairway View - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,309.0
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.95
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.45
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.85
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.5
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,56.35
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,51.4
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,72.01
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,141.5
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,245.0
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,222.1
775810,Fairway View - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,310.7
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.57
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.4
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,68.71
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,41.54
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,58.92
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,132.2
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,295.1
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
775810,Fairway View - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,252.9
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.35
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.18
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.3
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,61.37
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,58.05
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,102.3
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,265.2
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,207.8
775810,Fairway View - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,248.6
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.08
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.97
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.25
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
