Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.18
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.1
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,71.26
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,57.8
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,56.19
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,108.8
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,302.9
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,248.7
775810,Fairway View - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,240.6
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.02
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,119.4
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.38
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.91
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.6
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,62.83
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,50.93
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,57.36
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,98.5
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,268.5
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,218.9
775810,Fairway View - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,245.5
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.14
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.63
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,52.07
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,47.16
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,55.64
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,224.2
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,205.0
775810,Fairway View - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,237.5
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,45.21
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,46.22
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,52.54
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,195.3
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,198.8
775810,Fairway View - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,224.7
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,45.52
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,50.3
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,49.62
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,196.4
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,215.5
775810,Fairway View - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,214.4
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.56
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,43.17
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,46.91
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,43.73
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,186.4
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
775810,Fairway View - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,188.3
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.24
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.57
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,45.57
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,42.04
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,41.63
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,197.4
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,181.3
775810,Fairway View - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,178.9
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.27
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,38.44
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,35.89
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,43.19
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,169.5
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,156.6
775810,Fairway View - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,185.6
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,33.88
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,40.72
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,45.02
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
775810,Fairway View - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,193.5
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
