Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,28.53
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,33.88
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,31.26
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.4
775810,Fairway View - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,37.94
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,38.96
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,35.4
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,167.1
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,167.8
775810,Fairway View - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,25.27
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,30.7
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,33.45
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
775810,Fairway View - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,23.27
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,34.35
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,31.56
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.9
775810,Fairway View - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,30.37
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,45.09
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,39.72
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,195.6
775810,Fairway View - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.87
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,26.35
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,39.88
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,36.38
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,178.2
775810,Fairway View - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,163.6
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,20.6
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,25.68
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,27.75
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
775810,Fairway View - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,26.24
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,29.15
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,34.3
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
775810,Fairway View - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.29
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,31.7
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,34.54
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
775810,Fairway View - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.58
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
