Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,29.13
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,37.32
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,36.7
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,100.5
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
775810,Fairway View - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,158.4
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,18.31
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,30.78
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,28.74
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
775810,Fairway View - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,27.54
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,20.65
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
775810,Fairway View - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,16.3
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,16.99
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,79.9
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.56
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,19.31
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,16.9
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,16.86
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
775810,Fairway View - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,15.62
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,23.11
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,28.03
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,96.3
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.77
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,14.19
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,22.24
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,23.4
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.28
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,23.04
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,18.98
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
775810,Fairway View - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.25
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,17.56
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,26.47
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.01
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
