Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.89
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,23.97
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,24.58
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,16.64
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
775810,Fairway View - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.36
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,18.21
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,24.9
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,15.69
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.2
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,23.24
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,32.62
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,21.99
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
775810,Fairway View - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,20.85
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,31.12
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,22.53
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,89.2
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
775810,Fairway View - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.89
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,22.09
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,33.31
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,27.77
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
775810,Fairway View - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,25.58
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,22.59
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,28.56
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
775810,Fairway View - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,19.39
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,29.82
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,26.71
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
775810,Fairway View - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,18.88
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,30.61
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
775810,Fairway View - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,27.39
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,27.98
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,30.93
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
775810,Fairway View - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
