Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,31.51
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,27.71
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,33.66
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,21.59
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,22.93
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,31.4
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
775810,Fairway View - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,20.48
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,35.71
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,33.75
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
775810,Fairway View - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.96
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,36.79
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,31.81
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
775810,Fairway View - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,22.71
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,35.95
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,33.49
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
775810,Fairway View - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,35.78
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,41.17
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,29.84
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,91.9
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
775810,Fairway View - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,29.44
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,28.53
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,27.25
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,81.1
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,22.78
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,31.97
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,21.51
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
775810,Fairway View - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,24.85
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,35.32
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,28.4
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
775810,Fairway View - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
