Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,29.76
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,32.8
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,28.91
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
775810,Fairway View - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.4
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,42.23
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,32.03
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,34.74
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
775810,Fairway View - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,32.32
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,34.18
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,34.89
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.1
775810,Fairway View - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,37.81
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,36.21
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,37.31
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
775810,Fairway View - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,44.18
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,36.15
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,28.66
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,192.8
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,157.6
775810,Fairway View - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,40.24
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,41.41
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,30.02
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,178.3
775810,Fairway View - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,29.31
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,41.44
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,42.32
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,178.4
775810,Fairway View - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,184.1
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,34.4
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,43.07
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,41.64
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,37.26
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,38.76
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,38.84
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,166.9
