Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,30.99
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,43.59
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,53.27
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,187.4
775810,Fairway View - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,227.8
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.27
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,37.33
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,33.59
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,53.29
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
775810,Fairway View - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,228.5
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,40.64
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,37.86
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,47.3
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,175.8
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,163.8
775810,Fairway View - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,204.1
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,38.59
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,37.54
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,36.31
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,161.7
775810,Fairway View - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,41.47
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,40.24
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,44.94
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,178.9
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
775810,Fairway View - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,192.7
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.18
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,37.79
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,41.47
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,59.95
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,110.0
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,164.0
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,176.2
775810,Fairway View - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,256.0
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.32
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,28.57
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,47.2
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,58.44
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,130.1
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,202.4
775810,Fairway View - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,254.9
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,33.99
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,40.77
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,35.65
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,86.3
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
775810,Fairway View - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,33.92
