Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,28.88
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,38.36
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,149.7
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
775810,Fairway View - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,35.01
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,33.62
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,29.65
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
775810,Fairway View - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,32.72
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,33.2
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,35.03
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
775810,Fairway View - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.27
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,39.14
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,34.32
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,30.82
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,87.1
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
775810,Fairway View - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,137.4
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,33.66
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,42.89
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,24.22
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,150.6
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
775810,Fairway View - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,24.01
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,37.22
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,26.85
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
775810,Fairway View - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,30.79
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,22.9
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,30.7
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
775810,Fairway View - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,31.11
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,28.95
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,21.83
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
775810,Fairway View - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,34.22
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,24.75
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,19.81
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
775810,Fairway View - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
