Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,23.69
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,19.45
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,23.19
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
775810,Fairway View - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,23.46
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,18.05
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,26.85
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
775810,Fairway View - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,24.13
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,18.87
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,23.27
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,25.81
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,26.01
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,26.48
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,30.46
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,19.8
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,20.72
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,22.75
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,20.98
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,19.81
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,27.75
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,19.49
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,21.03
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,21.25
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,25.78
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,27.96
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,19.76
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,21.09
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,30.0
