Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,28.69
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,22.49
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,20.28
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,28.98
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,24.48
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,20.24
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,27.73
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,22.5
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,22.07
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,26.92
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,23.23
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,23.61
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,27.95
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,21.41
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,22.06
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
775810,Fairway View - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,27.61
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,20.35
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,24.37
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,28.21
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,21.91
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,23.86
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
775810,Fairway View - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,28.78
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,21.5
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,22.4
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,27.9
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,24.98
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,21.02
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
775810,Fairway View - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
