Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,30.12
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,24.53
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,20.78
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,76.7
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
775810,Fairway View - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,29.98
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,19.46
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,21.76
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,29.84
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,19.93
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,22.65
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,29.31
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,20.18
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,24.08
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,28.22
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,19.2
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,23.67
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,29.9
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,20.35
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,23.71
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,29.36
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,23.33
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,24.2
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,30.65
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,20.86
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,23.22
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,80.4
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,31.63
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,23.78
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,23.22
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
