Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,30.19
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,22.74
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,23.75
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,76.8
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,29.39
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,24.05
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,26.22
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,30.55
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,24.15
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,26.16
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,130.9
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
775810,Fairway View - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,115.6
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,34.29
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,32.97
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,24.76
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
775810,Fairway View - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,33.1
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,34.15
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,35.19
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,27.71
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
775810,Fairway View - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,33.2
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,35.71
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,34.68
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,26.41
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,147.4
775810,Fairway View - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,33.4
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,34.88
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,34.21
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,24.92
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
775810,Fairway View - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,33.5
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,36.83
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,37.52
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,23.9
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
775810,Fairway View - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,33.6
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,34.23
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,35.88
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,25.65
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
775810,Fairway View - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
