Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,33.7
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,26.46
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,34.14
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,28.1
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
775810,Fairway View - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,33.8
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,26.92
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,33.78
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,28.47
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,77.1
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
775810,Fairway View - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,33.9
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,31.7
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,35.01
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,28.67
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
775810,Fairway View - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,34.0
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,32.54
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,36.02
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,32.81
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.7
775810,Fairway View - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,34.1
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,34.51
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,41.32
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,37.54
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,147.9
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,175.7
775810,Fairway View - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,161.1
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,34.2
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,37.02
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,42.05
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,38.25
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,158.9
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,178.7
775810,Fairway View - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.81
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,34.3
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,47.86
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,41.42
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,35.03
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,201.1
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,173.9
775810,Fairway View - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,34.3
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,35.4
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,40.36
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,35.38
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,89.2
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,150.8
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,168.5
775810,Fairway View - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,34.4
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,33.81
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,37.91
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,40.02
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.1
775810,Fairway View - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
