Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,34.4
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,34.82
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,38.9
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,61.58
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,132.0
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
775810,Fairway View - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,260.4
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,34.21
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,43.17
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,43.62
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,147.4
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,181.9
775810,Fairway View - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.51
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,43.75
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,41.41
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,51.63
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,186.2
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
775810,Fairway View - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,40.81
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,41.04
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,41.33
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.7
775810,Fairway View - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,176.8
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,41.57
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,47.69
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,42.71
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,176.4
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,200.1
775810,Fairway View - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,181.7
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,42.93
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,49.56
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,42.99
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,99.9
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,182.2
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,207.4
775810,Fairway View - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,48.9
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,52.63
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,41.13
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,108.6
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,206.9
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,220.3
775810,Fairway View - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,174.1
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,49.05
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,52.9
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,52.08
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,99.8
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,207.3
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,223.1
775810,Fairway View - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,220.5
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,51.64
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,46.55
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,48.02
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,98.9
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,218.4
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,197.5
775810,Fairway View - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,202.7
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.14
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
