Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.94
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,59.54
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,46.85
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,49.75
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,250.9
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,199.8
775810,Fairway View - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,210.4
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.72
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,58.54
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,44.63
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,58.8
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,116.4
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,247.4
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,191.0
775810,Fairway View - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,248.3
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.6
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,48.71
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,55.76
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,54.16
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,107.7
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,206.5
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,235.4
775810,Fairway View - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,229.0
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.55
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,55.6
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,50.33
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,55.79
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,235.5
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,210.7
775810,Fairway View - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,234.9
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.99
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,51.09
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,58.16
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,49.57
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,102.5
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,215.1
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,243.2
775810,Fairway View - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,209.9
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.32
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.22
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.5
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,53.78
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,51.09
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,55.11
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,95.9
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,226.9
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,215.2
775810,Fairway View - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,233.9
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.9
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.4
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,48.27
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,48.26
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,55.19
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,205.6
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,205.4
775810,Fairway View - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,233.6
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.46
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.71
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.4
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,64.01
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,56.35
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,51.53
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,116.6
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,272.7
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,237.2
775810,Fairway View - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,219.0
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.48
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.98
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.2
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,65.33
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,64.57
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,51.55
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,114.1
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,275.5
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,270.2
775810,Fairway View - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,218.5
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
