Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.28
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.1
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,69.02
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,68.16
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,61.9
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,102.2
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,290.5
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,285.2
775810,Fairway View - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,262.4
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.69
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.81
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.0
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,63.61
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,68.14
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,64.1
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,268.2
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,285.2
775810,Fairway View - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,270.4
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.57
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.32
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.69
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.9
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,56.05
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,67.54
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,61.23
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,237.0
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,281.9
775810,Fairway View - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,257.8
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.33
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.49
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.8
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,52.63
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,69.59
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,66.47
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,108.3
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,221.9
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,290.7
775810,Fairway View - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,279.9
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.6
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,111.9
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.7
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,69.68
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,56.41
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,64.18
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,112.6
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,294.6
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,237.4
775810,Fairway View - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,270.1
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.38
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.07
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.6
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,72.14
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,49.32
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,71.57
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,125.0
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,303.0
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,207.3
775810,Fairway View - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,301.3
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.82
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.45
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.57
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.6
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,64.95
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,54.98
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,74.92
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,109.1
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,273.5
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,231.5
775810,Fairway View - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,315.5
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.99
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.36
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.55
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.69
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.2
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.5
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,62.9
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,66.22
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,68.59
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,264.7
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,277.4
775810,Fairway View - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,289.7
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.66
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.13
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.4
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,61.76
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,52.97
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,60.95
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,261.2
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,224.5
775810,Fairway View - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,257.8
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.52
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
