Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.73
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.4
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,60.35
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,54.62
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,46.28
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,107.0
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,254.6
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,230.4
775810,Fairway View - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,197.3
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.33
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.29
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.02
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.1
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.3
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,66.54
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,58.95
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,48.5
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,120.1
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,281.3
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,248.7
775810,Fairway View - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,205.5
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.03
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.2
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.32
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.9
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.5
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.3
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,73.98
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,70.79
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,46.95
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,148.7
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,310.6
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,299.3
775810,Fairway View - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,199.0
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.41
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.1
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.77
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.02
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.2
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,51.63
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,58.11
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,46.51
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,110.0
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,219.0
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,244.7
775810,Fairway View - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,198.8
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.1
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,43.69
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,41.77
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,37.68
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,177.8
775810,Fairway View - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,45.81
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,36.42
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,33.08
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,101.5
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,195.1
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
775810,Fairway View - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,38.97
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,40.03
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,32.76
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.9
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
775810,Fairway View - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.15
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,46.24
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,45.15
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,30.99
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,108.0
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,196.8
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.8
775810,Fairway View - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.99
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.1
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.21
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,36.47
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,52.51
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,39.61
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,157.4
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,220.6
775810,Fairway View - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,168.7
