Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.06
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,37.76
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,38.7
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,48.32
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,165.9
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,163.8
775810,Fairway View - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,204.7
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.49
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,32.95
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,35.26
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,34.9
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
775810,Fairway View - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.15
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,46.64
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,41.21
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,31.79
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,199.4
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
775810,Fairway View - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,37.09
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,34.04
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,34.64
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,88.1
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,162.1
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
775810,Fairway View - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,24.38
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,29.39
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,32.05
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
775810,Fairway View - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,138.3
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.99
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,27.6
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,30.51
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,44.12
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
775810,Fairway View - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,187.7
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.57
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,30.71
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,38.84
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,43.19
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
775810,Fairway View - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.18
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.14
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,33.38
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,37.87
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,37.33
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,83.3
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
775810,Fairway View - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.73
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,34.78
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,32.52
