Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,35.28
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,79.9
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
775810,Fairway View - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.12
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,35.27
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,28.93
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,35.74
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
775810,Fairway View - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,154.6
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,34.41
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,29.21
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,32.39
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,83.5
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,35.66
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,26.66
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,39.51
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,88.1
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
775810,Fairway View - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,171.9
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,23.85
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,24.2
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,35.46
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,23.23
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,23.32
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,29.72
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,28.57
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,28.77
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,29.1
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
775810,Fairway View - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,39.02
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,32.55
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,38.66
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,170.4
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,141.8
775810,Fairway View - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,26.32
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,23.06
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,32.6
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
775810,Fairway View - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
