Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,19.09
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,25.88
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,42.53
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,116.6
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
775810,Fairway View - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,182.1
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,26.43
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,29.88
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,40.87
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
775810,Fairway View - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,29.3
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,25.27
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,32.28
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,82.8
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
775810,Fairway View - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,17.51
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,23.2
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,34.91
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.82
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,23.26
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,39.37
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,132.5
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
775810,Fairway View - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,168.6
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,22.91
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,24.83
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,39.72
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
775810,Fairway View - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,171.5
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,27.81
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,25.2
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,36.69
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
775810,Fairway View - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.65
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,21.1
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,23.81
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,40.37
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,19.61
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,27.76
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
775810,Fairway View - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.83
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
