Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,16.9
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,32.76
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,41.72
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,122.2
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
775810,Fairway View - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,179.4
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.04
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,23.38
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,35.27
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,40.56
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
775810,Fairway View - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,177.3
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,29.27
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,35.03
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,38.68
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
775810,Fairway View - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,28.82
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,30.58
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,30.69
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,134.2
775810,Fairway View - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.99
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.48
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,37.06
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,46.46
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,33.86
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,111.4
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,198.7
775810,Fairway View - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,148.3
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.59
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.4
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.46
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,22.58
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,56.06
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,37.37
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,155.1
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,238.2
775810,Fairway View - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.67
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,22.14
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,41.95
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,43.23
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
775810,Fairway View - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,186.8
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.56
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,22.17
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,25.61
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,42.76
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,186.6
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,34.94
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,28.62
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,37.53
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,162.6
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
