Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,28.05
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,38.46
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,37.5
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
775810,Fairway View - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,22.22
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,32.12
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,40.76
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
775810,Fairway View - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.91
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,28.88
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,36.85
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,38.73
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,161.2
775810,Fairway View - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,168.5
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.34
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,36.75
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,48.66
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,42.9
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,113.8
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,164.7
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,207.6
775810,Fairway View - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,185.3
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,33.69
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,41.1
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,36.95
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,177.1
775810,Fairway View - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,161.1
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,29.23
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,26.87
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,33.9
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.8
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
775810,Fairway View - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,25.94
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,28.59
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,37.15
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
775810,Fairway View - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.71
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,28.94
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,37.31
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,44.73
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,105.1
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,162.7
775810,Fairway View - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,31.88
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,35.38
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,38.87
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
775810,Fairway View - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
