Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,41.28
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,42.04
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,41.73
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,178.3
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
775810,Fairway View - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,182.5
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.27
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,43.92
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,53.63
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,38.02
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,106.5
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,190.3
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,231.1
775810,Fairway View - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,35.92
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,39.4
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,36.46
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,171.1
775810,Fairway View - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,160.7
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,35.94
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,33.13
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,43.48
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,89.5
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
775810,Fairway View - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,189.2
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,38.95
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,33.98
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,40.5
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,87.5
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,167.6
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
775810,Fairway View - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,33.99
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,41.12
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,33.83
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,176.1
775810,Fairway View - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,37.68
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,38.96
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,38.67
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.1
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,165.8
775810,Fairway View - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.76
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,33.29
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,55.18
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,40.59
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,234.9
775810,Fairway View - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,177.3
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,37.92
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,36.38
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,39.67
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,81.4
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
775810,Fairway View - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,172.1
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
