Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,38.21
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,34.41
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,38.48
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
775810,Fairway View - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.16
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.39
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,49.43
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,28.5
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,48.45
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,214.9
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,208.2
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,36.21
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,47.1
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,40.18
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,99.1
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,200.8
775810,Fairway View - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,177.7
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,40.12
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,34.94
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,35.53
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,173.9
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
775810,Fairway View - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,40.44
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,31.66
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,34.7
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,28.31
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,27.11
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
775810,Fairway View - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,34.43
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,32.38
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,29.33
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,151.2
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,141.8
775810,Fairway View - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,34.33
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,28.17
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,27.63
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
775810,Fairway View - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,28.84
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,36.26
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,23.1
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,154.9
775810,Fairway View - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
