Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,28.64
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,26.47
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,26.36
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,24.8
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,25.01
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,22.35
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
775810,Fairway View - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,31.38
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,24.77
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,22.18
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,25.16
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,19.73
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,22.22
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,22.95
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,21.34
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,23.68
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
775810,Fairway View - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,22.79
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,21.92
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,22.32
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,24.21
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,22.97
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,21.45
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,24.36
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,22.36
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,20.54
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,26.73
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,23.07
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,20.99
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
