Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,28.53
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,20.83
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,23.44
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,29.16
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,22.65
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,25.19
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,28.79
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,23.83
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,23.67
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,28.57
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,23.12
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,21.51
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,28.66
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,24.71
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,21.53
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
775810,Fairway View - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,24.37
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,22.25
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,28.86
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,21.78
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,21.97
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,29.2
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,20.33
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,23.33
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,29.36
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,24.41
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,20.79
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
775810,Fairway View - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
