Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,30.12
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,26.83
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,24.01
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,31.24
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,24.11
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,24.57
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
775810,Fairway View - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,29.88
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,22.02
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,26.71
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,29.95
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,22.28
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,27.23
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,34.17
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,20.78
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,25.94
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
775810,Fairway View - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,31.58
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,21.01
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,23.39
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
775810,Fairway View - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,32.9
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,30.28
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,21.98
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,24.8
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.0
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,32.06
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,22.08
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,25.8
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.2
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,33.48
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,21.9
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,24.63
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
