Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,33.3
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,33.31
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,22.87
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,24.72
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,33.4
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,31.65
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,23.49
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,23.82
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
775810,Fairway View - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,33.5
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,35.15
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,22.69
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,25.53
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,33.5
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,37.83
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,23.38
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,25.88
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,32.6
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,27.25
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,24.26
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,80.4
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
775810,Fairway View - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,31.87
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,29.18
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,24.98
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
775810,Fairway View - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,35.08
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,27.62
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,28.23
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
775810,Fairway View - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,36.31
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,26.54
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,25.28
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,154.2
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
775810,Fairway View - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,35.26
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,24.52
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,27.07
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,86.2
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,150.6
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
775810,Fairway View - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
