Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,33.1
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,34.62
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,28.49
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,146.7
775810,Fairway View - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,32.31
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,26.86
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,29.47
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
775810,Fairway View - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,28.49
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,26.89
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,27.33
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
775810,Fairway View - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,28.7
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,30.45
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,28.03
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
775810,Fairway View - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,32.22
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,30.01
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,29.74
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,128.3
775810,Fairway View - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,37.52
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,32.74
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,33.63
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,161.4
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
775810,Fairway View - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.12
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,48.51
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,30.5
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,35.67
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,204.3
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
775810,Fairway View - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.9
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,36.8
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,32.28
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,48.41
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.9
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
775810,Fairway View - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,205.1
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,36.8
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,35.74
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,36.02
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,91.8
