Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.3
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.39
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,46.39
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,34.79
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,30.21
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,113.1
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,199.0
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
775810,Fairway View - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,38.06
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,35.44
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,41.62
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,164.2
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,180.6
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,36.87
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,35.74
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,40.65
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
775810,Fairway View - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.9
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,38.78
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,38.53
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,38.99
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
775810,Fairway View - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,169.0
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,41.42
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,36.28
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,43.51
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,98.9
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.3
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
775810,Fairway View - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,187.3
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,44.21
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,34.05
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,49.5
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,109.5
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,187.9
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
775810,Fairway View - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,211.4
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,48.68
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,45.62
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,105.4
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,206.9
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.6
775810,Fairway View - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,195.8
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,48.19
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,38.51
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,42.32
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,97.9
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,206.0
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
775810,Fairway View - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,181.0
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
