Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,49.34
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,36.49
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,47.68
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,102.6
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,210.5
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,203.4
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,55.73
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,37.07
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,46.79
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,118.7
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,236.6
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.9
775810,Fairway View - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,201.2
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.95
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,51.12
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,40.84
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,49.79
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,218.2
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.8
775810,Fairway View - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,213.7
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.46
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,48.79
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,38.44
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,62.19
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,118.1
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,208.8
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
775810,Fairway View - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,264.2
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,46.47
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,40.43
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,43.01
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,199.2
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
775810,Fairway View - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,184.2
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,47.56
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,41.83
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,50.21
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,203.6
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,178.7
775810,Fairway View - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,214.1
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.51
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,54.37
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,44.71
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,48.21
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,231.5
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,190.3
775810,Fairway View - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,206.3
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.39
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,55.87
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,46.75
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,47.82
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,237.7
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,198.8
775810,Fairway View - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,205.1
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,55.3
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,46.17
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,54.38
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,236.8
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,196.9
775810,Fairway View - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,232.9
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.33
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.9
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
