Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,67.02
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,45.91
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,52.27
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,136.0
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,284.3
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,195.7
775810,Fairway View - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,224.4
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.31
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,56.12
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,46.73
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,52.06
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,240.4
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,199.3
775810,Fairway View - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,223.6
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.33
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.21
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,58.43
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,48.13
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,47.34
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,113.4
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,249.4
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,206.5
775810,Fairway View - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,204.0
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.6
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.11
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.14
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,56.66
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,45.33
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,52.18
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,242.0
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.0
775810,Fairway View - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,223.4
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.91
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,60.18
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,46.62
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,57.02
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,257.3
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,199.7
775810,Fairway View - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,244.1
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.83
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.84
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,54.04
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,48.61
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,62.73
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,113.4
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,232.1
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,208.5
775810,Fairway View - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,268.6
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.33
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.6
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,59.12
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,56.48
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,54.67
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,254.0
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,240.7
775810,Fairway View - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,235.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.87
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.7
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.12
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.78
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,122.3
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,73.27
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,70.02
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,47.83
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,143.7
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,309.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,296.2
775810,Fairway View - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,205.7
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.05
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.86
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.41
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,55.04
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,55.28
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,54.2
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,100.9
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,235.8
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
775810,Fairway View - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,231.6
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.98
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.03
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,55.1
