Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,57.01
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,52.2
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,45.27
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,243.0
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,222.3
775810,Fairway View - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,194.2
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.81
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.32
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.3
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.63
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,55.14
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,59.9
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,45.04
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,235.5
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,254.7
775810,Fairway View - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,192.6
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.93
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.47
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,55.56
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,53.22
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,44.62
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,236.5
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,225.7
775810,Fairway View - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.85
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.7
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.05
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,65.58
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,48.7
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,42.95
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,125.1
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,279.3
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,207.7
775810,Fairway View - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,58.13
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,48.6
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,49.25
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,246.9
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,207.1
775810,Fairway View - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,209.6
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.31
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,54.54
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,50.3
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,43.33
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,105.2
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,232.6
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,214.1
775810,Fairway View - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,185.8
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.72
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.15
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,59.84
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,41.8
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,41.12
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,119.8
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,253.9
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,178.2
775810,Fairway View - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,52.45
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,42.38
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,39.95
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,223.9
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
775810,Fairway View - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,173.0
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.96
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,49.43
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,41.54
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,50.86
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,210.7
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
775810,Fairway View - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,215.7
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
