Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,41.16
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,44.99
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,176.8
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,153.8
775810,Fairway View - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,193.6
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.65
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.34
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,45.75
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,39.1
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,50.65
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,196.1
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
775810,Fairway View - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,214.8
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.27
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,38.46
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,45.42
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,55.93
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,191.7
775810,Fairway View - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,236.7
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.4
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,33.36
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,46.34
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,39.89
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,196.0
775810,Fairway View - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,171.6
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.64
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,26.75
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,40.38
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,35.01
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,103.3
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
775810,Fairway View - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.56
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,31.49
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,39.23
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,44.53
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,166.8
775810,Fairway View - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,41.28
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,36.77
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,41.43
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,176.2
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
775810,Fairway View - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,32.43
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,30.7
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,32.31
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
775810,Fairway View - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,31.31
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,38.92
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,34.82
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,164.9
775810,Fairway View - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
