Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,31.21
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,40.34
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,40.15
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,171.4
775810,Fairway View - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,34.61
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,35.44
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,38.48
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,86.1
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
775810,Fairway View - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,164.2
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.18
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,48.53
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,41.97
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,37.34
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,208.1
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
775810,Fairway View - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.91
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.1
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,44.5
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,38.45
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,49.43
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,190.6
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
775810,Fairway View - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,210.7
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.02
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,51.09
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,42.09
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,45.27
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,217.2
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
775810,Fairway View - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,193.1
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.3
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,36.83
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,41.31
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,58.42
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,114.2
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,177.8
775810,Fairway View - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,247.3
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.6
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.5
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.44
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,43.78
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,55.53
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,51.91
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,186.1
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,233.0
775810,Fairway View - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,221.2
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.26
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.31
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,42.68
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,48.42
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,39.26
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,182.8
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,204.8
775810,Fairway View - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,168.2
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,32.78
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,32.55
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,33.17
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
775810,Fairway View - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
