Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,25.58
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,29.63
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,29.82
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
775810,Fairway View - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.78
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,39.14
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,47.52
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,26.09
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,171.5
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,201.9
775810,Fairway View - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.7
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.62
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,49.36
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,47.81
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,29.56
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,120.1
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,209.7
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,203.2
775810,Fairway View - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.85
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.1
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,30.16
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,40.72
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,37.01
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,173.9
775810,Fairway View - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,161.9
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,39.25
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,36.75
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,31.9
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,170.9
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
775810,Fairway View - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,31.11
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,32.06
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,32.06
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
775810,Fairway View - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.44
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,43.67
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,42.97
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,34.76
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,190.5
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.34
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.8
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,44.43
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,56.94
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,42.6
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,106.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,190.1
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,242.6
775810,Fairway View - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.95
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,36.5
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,43.5
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,41.31
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,89.1
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
775810,Fairway View - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.44
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
